Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59835
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8237
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05681
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27929
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53527
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86123
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66625
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.44
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79559
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75808
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80328
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.44
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5989
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88473
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.94
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.25
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08141
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22475
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5715
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71139
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91531
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74679
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.87
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89471
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71582
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76742
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91293
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83621
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-144.19
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02238
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37273
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56286
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.94
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74154
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67575
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90106
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72888
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74371
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
