Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.69
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03532
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29903
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57263
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84369
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65389
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.63
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89358
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84326
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76864
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91409
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84652
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.19
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.37
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01335
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28841
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60537
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72741
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81759
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92648
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87393
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78293
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91611
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.19
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09236
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20909
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55435
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.44
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75583
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75128
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94699
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77841
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8219
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
