Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.69
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7059
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03783
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18245
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47341
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88107
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7326
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95798
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8327
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79004
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8789
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01622
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12087
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42968
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78714
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78177
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92316
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84161
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.789
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.5
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.94
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00734
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16606
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39574
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72323
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68029
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.06
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79055
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84573
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80383
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
