Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.81
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06184
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20653
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49004
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88186
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89987
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76483
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.31
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90054
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79605
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80877
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.06
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03157
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18056
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51192
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80371
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74554
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.62
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.56
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90268
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79797
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83587
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71405
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.25
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07692
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18379
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65649
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76211
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79446
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.5
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
