Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79495
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81427
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82086
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94989
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.87
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22399
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57903
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87213
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92825
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78579
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86453
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80356
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85614
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8967
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79464
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.06
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06786
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22927
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66024
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73388
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93631
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78793
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94232
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87231
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83642
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.06
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05022
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13902
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.522
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74823
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80291
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
