Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93664
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8226
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7738
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8663
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86413
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.94
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14916
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25438
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56698
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8468
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90115
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76892
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9317
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8085
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83264
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87451
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89841
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,168.69
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.63
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01805
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02626
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44408
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79855
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92703
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.888
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87021
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75888
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87781
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72815
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90588
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.94
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01353
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04967
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49181
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89242
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89221
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
