Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91443
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81219
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82858
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82046
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86941
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.19
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.69
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02574
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18785
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45925
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81765
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93484
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80914
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85721
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77917
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90823
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76303
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15071
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05693
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45089
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88574
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80819
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.25
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91192
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87854
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91083
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96063
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86227
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2477
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24099
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5097
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85556
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
