Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73947
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76577
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90948
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.31
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24187
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20357
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5913
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92422
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79199
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.94
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77737
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7485
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91604
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96484
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81149
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91354
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.06
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08501
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15642
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70324
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85135
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77429
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93207
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91629
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.87
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15505
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14849
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54525
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
