Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8407
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76147
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91382
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94345
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.69
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10045
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25472
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70498
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85959
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.5
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71563
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76999
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90674
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.31
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.69
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03984
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15718
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6379
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,111.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.44
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64981
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77292
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93057
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88867
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86505
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.37
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05638
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09474
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45241
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
