Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88482
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75979
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92941
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89435
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86236
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26067
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22026
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52352
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85467
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,116.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84897
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91504
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9238
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9368
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09664
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12428
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70773
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91385
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84396
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,136.5
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80044
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88571
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92386
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90292
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.5
