Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30217
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14604
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70867
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.888
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.69
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7731
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87527
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91986
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90408
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.81
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21666
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21038
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69244
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88132
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90369
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8341
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91806
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91669
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.37
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13811
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25664
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77444
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91443
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,156.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84747
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87613
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91073
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
