Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.31
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34389
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20223
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73989
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88345
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,160.75
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83047
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81393
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91498
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90527
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89728
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.13
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19957
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24898
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81805
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86099
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87674
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82306
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17769
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34926
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77383
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84771
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,147.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85339
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93313
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
