Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91345
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.63
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01735
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42147
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66717
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88641
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,149.88
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86212
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94696
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92261
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06435
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23421
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73944
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,176.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,177.62
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,140.25
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,144.38
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91678
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9237
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.56
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10744
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28423
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75021
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,171.25
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,177.62
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92465
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
