Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.32
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.44
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22884
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38988
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82162
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,223.38
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91998
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91293
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.93
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02464
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32998
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77392
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,194.88
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90161
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93558
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91125
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10292
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.278
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66809
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85678
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,169.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9772
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95569
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
