Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1809
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05782
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51681
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,144.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,151.25
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96335
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.81
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09468
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38344
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19454
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86642
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,201.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83343
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93909
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16658
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2221
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52538
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91598
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,203.38
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,206.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,136.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,137.62
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8826
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95041
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95663
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
