Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02296
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29552
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54965
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,191.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.75
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8107
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95605
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12789
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3207
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57958
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92743
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,240.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,240.88
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85769
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95172
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.07
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03609
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41628
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60998
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85434
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,251.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,252.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
