Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94632
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.56
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.81
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0695
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30974
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55953
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84417
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88446
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,239.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,242.75
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91217
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94879
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,130.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94321
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.69
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18187
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39635
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78982
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87585
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,246.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,202.75
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,204.25
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9472
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.19
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37331
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41778
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91077
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
