Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,258.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,274.25
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,274.62
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97836
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94678
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,139.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.69
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.56
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2123
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17299
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81537
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,188.75
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,146.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,271.75
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95282
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95016
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,120.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.38
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.06
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37758
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29696
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85364
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,179.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,163.12
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,285.5
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93201
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94363
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.18
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3149
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20626
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6907
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86929
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
