Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,183.38
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,156.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,205.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90845
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94253
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95096
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,163.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45235
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1071
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79861
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89691
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,156.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,296.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,297.12
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.94
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87112
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,121.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,108.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,142.5
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39721
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21077
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89071
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88653
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,153.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,178.25
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,274.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,275.75
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95547
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,146.38
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44369
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00124
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80038
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81363
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87121
