Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.25
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,240.75
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,243.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,236.12
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,236.38
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.06
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81842
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95291
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,128.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.75
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.25
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,138.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16072
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05238
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60116
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86123
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87909
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,199.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,206.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,220.38
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90268
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99347
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95587
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24263
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21053
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82699
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83551
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,160.88
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.25
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93295
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21016
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11379
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70642
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
