Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.88
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.12
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,205.88
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88333
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93368
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9537
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.13
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04445
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15251
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.609
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77383
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82522
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,196.5
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,199.25
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9509
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05364
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03416
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58047
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86426
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,152.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,178.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97549
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.56
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.75
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24569
