Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07332
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64718
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85724
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,165.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,193.5
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97418
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.62
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09545
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02696
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52123
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,186.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95193
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93872
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.31
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.81
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00526
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19289
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58035
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93637
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88147
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76883
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,192.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,158.75
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.75
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9313
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93881
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
