Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.44
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.81
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05049
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16292
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46886
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76019
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,220.88
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,221.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,160.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.69
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92886
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93716
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.06
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01863
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13759
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46938
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89273
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81097
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,198.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,199.25
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,144.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94168
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94192
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93634
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.69
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00063
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10298
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52456
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79788
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,133.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94028
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
