Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88486
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.81
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04704
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3258
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45473
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71325
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81115
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,162.88
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92538
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93796
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92386
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85391
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.81
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.87
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03026
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27367
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55322
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80838
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,175.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94308
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9245
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.19
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12111
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07127
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44894
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.69
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76367
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72992
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,153.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.56
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.87
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93277
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93701
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92587
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
