Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.94
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24541
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26442
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67184
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89361
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67932
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,171.75
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.31
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96967
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92767
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89499
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.37
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03224
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18303
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52163
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8128
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77557
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,125.62
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.07
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93408
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97321
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92758
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.56
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09926
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28808
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57711
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84054
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9129
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,164.88
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97269
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97592
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
