Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.88
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.06
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.204
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23546
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52398
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74728
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78103
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,157.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,177.5
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94488
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92395
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.69
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02977
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30602
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61172
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9017
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86136
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93259
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,140.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.87
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.44
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01921
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16805
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48632
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76828
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86102
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78668
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,197.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
