Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94385
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95383
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93515
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,108.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.06
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25402
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35415
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24117
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66482
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81512
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71008
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,233.12
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,127.38
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94192
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9396
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93341
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02272
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39733
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66766
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63821
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83981
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74347
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9422
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90631
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93399
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,118.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13793
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22109
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65762
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76855
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78994
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71804
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,169.62
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
