Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,193.88
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93716
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,142.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15099
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28655
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67822
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93115
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88632
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77652
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,206.88
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,223.5
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94275
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90426
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91931
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12029
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33904
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69986
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.13
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91525
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72784
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,180.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,180.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,122.62
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,202.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,202.5
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94321
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94226
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08611
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31505
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75171
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72406
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80499
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
