Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,194.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.88
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.19
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93979
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93976
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03993
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26168
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6495
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78003
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91397
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76938
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,190.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.88
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96857
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93332
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,152.69
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.87
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14302
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18138
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56765
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67407
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86246
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,194.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,194.62
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,146.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,146.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9678
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.38
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01408
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31279
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61736
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90924
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88464
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73327
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
