Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,224.38
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,228.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,214.75
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,217.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93173
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,165.25
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,182.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,132.5
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.63
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00459
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37368
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63909
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84576
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87124
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72052
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,266.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,284.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,212.5
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,212.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97699
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97919
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93219
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,126.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04616
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37243
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46419
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8089
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,117.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93402
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.19
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02379
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14498
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35378
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
