Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81677
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80194
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67126
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,227.75
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.87
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.94
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94211
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93152
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.5
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.56
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.19
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18141
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11223
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29207
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72341
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73809
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,204.5
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,158.38
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93475
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.63
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16658
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21132
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21596
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82925
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73809
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,172.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94549
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93597
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90945
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.69
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01683
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23024
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42184
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
