Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.31
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66366
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,170.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97498
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.06
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.63
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17879
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39907
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35933
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.25
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83297
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56954
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,243.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,104.5
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,181.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95224
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97272
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,137.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.5
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.93
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-156.56
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04976
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3164
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42495
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65719
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,229.25
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,230.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97333
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96561
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90066
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-156.13
