Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13579
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28798
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33217
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75598
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71164
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,189.5
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94992
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93622
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,130.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.81
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00066
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27175
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34469
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.56
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64071
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89737
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76162
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,171.38
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,175.38
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,177.25
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.63
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9584
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93451
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.75
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92178
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.19
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10228
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18834
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35503
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62057
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87146
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82559
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,173.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,160.5
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95044
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93106
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,157.62
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89511
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
