Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20488
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41567
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22066
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72467
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8118
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81851
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,241.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,241.88
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,142.12
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9465
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93088
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.5
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.87
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02242
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21743
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45879
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.81
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72433
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79373
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68356
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,185.62
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94989
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92819
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.44
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05916
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17131
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40261
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.94
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62341
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65374
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,174.88
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,153.75
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.56
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.81
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95459
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94711
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92386
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
