Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06236
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38729
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5238
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,161.25
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94894
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94568
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96683
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90909
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.56
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.69
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10277
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18978
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61962
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.81
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61917
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84784
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58801
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,144.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,185.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9378
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94546
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96738
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.13
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11818
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12325
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46764
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.06
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82022
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62258
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,164.62
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,164.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94058
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96637
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
