Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.62
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0016
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06966
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4894
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.31
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80255
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65286
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,191.38
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95306
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94049
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96945
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,135.57
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.69
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06059
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.144
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20678
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.12
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7055
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79406
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67941
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,182.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94626
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86709
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.44
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13222
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12599
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55322
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6228
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66336
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,188.38
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.38
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,155.88
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.94
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9313
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93823
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93115
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
