Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,156.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,160.5
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-162.31
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20989
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27425
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4089
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76718
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8078
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98358
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94913
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93579
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.69
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06578
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29729
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32882
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6781
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85046
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,209.25
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.63
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94397
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94195
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.63
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.56
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02284
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0284
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35238
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.5
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79037
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59448
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91153
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97467
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94263
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
