Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92575
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.5
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0135
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08632
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39815
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68969
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87805
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66058
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94232
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95239
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.81
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-156.37
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04942
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19768
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36596
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.06
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72857
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90182
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62933
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,191.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95373
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9454
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96075
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96048
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.81
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.06
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.06
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12313
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15941
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32708
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78466
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72622
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69305
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
