Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94757
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96429
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92245
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.56
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.06
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13097
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21596
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58328
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79809
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,171.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,110.12
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94522
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96612
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86609
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.44
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,161.5
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.19
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08589
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15966
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35885
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84018
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73379
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7218
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,139.62
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92828
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89169
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.87
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12233
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1512
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39242
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73788
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7648
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74618
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
