Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,150.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96591
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94607
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86621
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.19
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05006
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12157
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41219
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80658
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81625
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.811
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,110.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.12
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,121.75
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95956
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90402
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91827
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.18
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10927
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1848
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73333
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86917
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85827
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79113
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77432
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93771
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97754
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.75
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86691
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14736
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3456
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62878
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86899
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93893
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
