Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,221.38
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,192.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.94
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65274
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95401
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9682
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7959
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9404
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.13
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05583
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09038
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29213
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79538
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84317
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,114.38
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.19
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64971
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95264
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9631
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84039
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85541
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.06
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07247
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26769
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54641
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87787
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86667
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69982
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,134.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.81
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74011
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9527
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84262
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83911
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06072
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20769
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5173
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.44
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79303
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75207
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59014
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
