Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78454
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95102
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83978
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80999
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83426
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08669
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20217
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59445
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84134
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92032
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59677
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87518
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81323
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71975
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82812
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.06
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14318
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21419
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64462
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.19
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76007
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5751
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.81
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.06
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84067
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91061
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84009
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74124
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92782
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.31
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.69
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19838
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01286
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39385
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
