Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.06
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44942
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,109.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8674
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92554
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97412
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90591
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.43
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13152
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16854
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66763
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.94
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88833
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4656
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.5
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83456
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90173
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78503
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85599
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.56
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06264
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30883
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50176
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7814
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51473
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.69
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63857
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90451
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7608
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.87
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06517
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23464
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36403
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
