Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72049
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87832
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.31
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.81
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71945
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9079
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81308
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76114
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.5
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.31
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01707
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13588
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49044
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.63
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86551
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85812
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40856
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.13
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69885
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90997
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78103
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76724
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79239
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.19
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10802
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21917
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47918
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.44
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77417
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46618
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.56
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75601
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90805
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81085
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.87
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69772
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71682
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
