Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.31
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02589
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24981
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56805
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.94
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75747
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79504
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58053
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.31
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83423
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90674
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81762
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.94
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62963
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74566
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.69
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17742
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21959
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72442
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.19
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83926
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89911
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54476
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.75
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80468
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9089
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76083
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7687
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.56
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.19
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05452
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11824
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47008
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78048
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57205
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.94
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89355
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90805
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76513
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6047
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89728
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
