Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.37
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11733
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1331
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49966
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82608
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69567
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80749
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90695
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76989
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66937
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72085
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11006
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3315
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49368
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72348
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-55.56
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5249
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82492
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77731
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.06
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53738
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75006
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09453
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22356
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64047
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76016
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8938
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65719
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,100.38
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.94
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55084
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79632
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79284
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
