Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86069
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77896
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.81
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0088
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26726
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5667
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79028
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84616
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71676
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83542
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74795
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77981
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64782
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79959
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.69
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01283
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22307
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52242
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.643
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83777
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6397
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.06
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73388
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80508
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78863
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87451
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,169.19
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12142
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15669
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48977
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.25
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.94
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60894
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89712
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58032
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78457
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78143
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77722
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
