Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74072
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85391
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1086
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09187
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59698
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.37
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82788
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5162
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.87
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75018
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83438
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79495
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80829
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.56
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13976
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12679
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61944
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.62
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77935
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62637
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.69
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87454
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84814
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78952
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79876
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00874
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29732
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4096
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78915
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66174
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.06
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83709
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85147
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81381
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
