Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.63
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78866
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.44
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09999
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17461
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41906
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.06
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78802
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56081
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83322
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85376
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.31
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.81
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73016
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65212
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.56
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.81
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12337
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20607
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66067
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74945
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60696
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.13
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.37
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70422
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75155
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76648
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82043
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08357
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18462
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59109
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.81
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85574
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42223
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57073
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86319
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78659
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
