Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88208
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91992
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.81
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02181
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27547
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59832
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.69
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79168
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39059
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.44
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.94
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69595
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75799
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81262
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73541
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.37
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19274
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23153
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56927
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.81
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7933
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91873
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6174
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.69
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.63
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63427
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77246
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81012
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76495
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.75
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1006
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22011
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55929
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.69
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83999
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9238
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58361
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
