Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.31
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74618
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77435
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7702
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8609
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06746
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32988
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51727
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.44
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73541
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59847
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.63
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71905
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75927
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77111
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94592
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95285
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89715
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79355
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-151.31
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08486
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2632
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44598
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76153
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75628
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.75
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83047
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73584
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8041
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93875
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94022
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.63
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.94
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20452
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22206
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52703
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8457
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75335
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
