Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,97.12
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.06
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67419
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81122
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79916
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91727
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70806
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.06
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01118
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20678
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53365
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76983
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80615
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.31
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67187
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81057
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77749
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72909
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75558
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.44
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03813
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16014
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5877
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.13
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85867
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74319
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.56
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.37
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59634
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80578
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76925
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78091
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.94
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.94
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01201
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.195
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56756
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79269
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88342
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84918
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
