Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70147
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89236
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82431
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9599
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82385
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.87
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05727
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24602
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6351
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7872
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.94
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64599
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85287
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79843
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93149
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.44
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09844
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22896
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4902
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86361
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79193
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92105
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85769
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80139
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.56
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.06
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04518
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1039
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52709
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80734
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90344
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79849
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
