Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87442
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88812
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83505
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81857
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.13
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06941
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11891
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48553
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7897
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92184
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88452
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85782
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82611
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91553
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85635
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.37
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00871
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08534
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44143
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79568
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76367
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.75
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.93
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80395
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86361
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82275
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80703
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8732
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10307
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12065
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56201
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
