Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.13
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79184
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71188
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.88
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.81
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80642
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89517
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80414
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95895
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81018
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86542
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.07
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.19
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08611
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13027
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56506
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87527
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71771
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.31
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64309
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90387
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81796
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84042
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.63
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06944
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21254
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46319
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83413
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93085
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74551
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91165
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80676
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91888
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9538
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8742
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.69
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16118
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1798
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67675
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
