Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8565
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81286
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92102
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79992
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8883
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88089
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85019
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25734
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24712
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69796
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82766
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8164
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89221
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86108
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86145
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87607
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.06
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12132
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28985
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74456
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86639
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84018
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80157
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87213
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87173
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85373
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
