Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.87
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06496
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26445
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72958
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90356
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86523
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Max),A,89.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.94
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65451
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78332
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87594
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96561
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94223
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.63
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.06
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15508
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3099
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61483
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83349
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.37
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75067
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79257
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88791
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86804
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.81
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07442
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28551
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67745
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86715
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80548
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T23:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.62
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79913
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84659
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88721
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91705
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
