Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02208
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20906
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68881
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84088
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78509
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Max),A,121.75
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76373
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85199
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86157
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9508
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.5
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21071
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30385
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72433
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.81
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84137
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94345
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80371
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86664
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85284
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86404
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.81
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04652
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03926
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56863
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84842
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (Max),A,129.88
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86658
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80563
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85559
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
