Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94519
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20308
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33175
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80914
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83532
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86023
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (Min),A,175.75
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.94
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86041
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85757
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86108
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93246
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02968
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3185
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80356
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (Max),A,126.75
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86276
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86874
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86505
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13301
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10323
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55456
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84891
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87866
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T22:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88394
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82599
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86526
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
