Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.06
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.62
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0378
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1968
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59908
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78195
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8988
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Max),A,101.75
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82806
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85959
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8638
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89691
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.56
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.63
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02306
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20089
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59283
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89227
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Max),A,126.25
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7893
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85803
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87091
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.13
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13561
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23671
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67056
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8569
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86905
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86197
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89718
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86804
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
