Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00108
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25701
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64334
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8266
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Max),A,141.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86407
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9043
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.19
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19252
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11208
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58508
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Max),A,140.88
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92291
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88202
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.56
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.44
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09245
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16915
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62698
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.19
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8869
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75241
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Max),A,156.75
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T21:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91376
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85629
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
