Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93906
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.56
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.69
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03029
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35003
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75811
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81827
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8923
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Min),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95831
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9035
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.5
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01283
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31341
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74365
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8894
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Min),A,151.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87259
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17742
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21453
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72906
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84237
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89291
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,146.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.5
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
