Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87012
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.44
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04387
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15837
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8305
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82989
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90182
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.12
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85315
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86911
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.13
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30196
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20601
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87402
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,163.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,163.88
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.12
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8569
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.94
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13182
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22585
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78457
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85321
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
