Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,148.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88739
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9621
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92822
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,80.19
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.06
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.19
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00432
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09532
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3987
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8472
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.75
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91144
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99487
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.5
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.75
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06343
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03484
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53194
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89221
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89044
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,189.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,127.12
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87066
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9599
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04891
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06538
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69635
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82217
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
